Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.31
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.79
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.09
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.0
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.6
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,6.1
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.72
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
310146,Shakespeare Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.53
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.94
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.03
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.7
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,6.1
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
310146,Shakespeare Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.98
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.99
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.0
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.3
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.32
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.91
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
310146,Shakespeare Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.35
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.26
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.8
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.74
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.81
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
310146,Shakespeare Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.55
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.62
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.0
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.06
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.21
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
310146,Shakespeare Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.47
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.12
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.33
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.2
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.04
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
310146,Shakespeare Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.17
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.94
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.87
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.9
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.76
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.03
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
310146,Shakespeare Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.21
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.03
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.1
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.7
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.9
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.14
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
310146,Shakespeare Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.03
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.91
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.94
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.7
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.6
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
