Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.04
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
310146,Shakespeare Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.8
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.71
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.5
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.2
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.05
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
310146,Shakespeare Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.81
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.28
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.6
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,3.0
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.07
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
310146,Shakespeare Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.69
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.31
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.74
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.2
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.69
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
310146,Shakespeare Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.36
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.06
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.13
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.0
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.45
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
310146,Shakespeare Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.4
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
310146,Shakespeare Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.7
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
310146,Shakespeare Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.25
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.05
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
310146,Shakespeare Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
