Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
310146,Shakespeare Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.45
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.27
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
