Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,5.4
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.6
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
