Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.31
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,1.4
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
