Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310146,Shakespeare Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,3.1
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310146,Shakespeare Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
