Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
310146,Shakespeare Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.69
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.72
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.83
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
310146,Shakespeare Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.3
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
310146,Shakespeare Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.09
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.35
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.17
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.02
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.3
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
310146,Shakespeare Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.88
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
310146,Shakespeare Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
