Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.61
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.27
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.1
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
310146,Shakespeare Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.66
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
310146,Shakespeare Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.84
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.18
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.17
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.96
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.7
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
310146,Shakespeare Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.42
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310146,Shakespeare Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,3.2
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
