Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,5.3
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
310146,Shakespeare Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
310146,Shakespeare Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,8.0
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
310146,Shakespeare Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
