Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
310146,Shakespeare Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
