Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310146,Shakespeare Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310146,Shakespeare Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,6.1
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
