Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
310146,Shakespeare Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
310146,Shakespeare Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.0
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
310146,Shakespeare Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
310146,Shakespeare Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
