Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.46
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
310146,Shakespeare Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.6
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
310146,Shakespeare Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
310146,Shakespeare Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.43
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.4
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,4.4
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
310146,Shakespeare Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
310146,Shakespeare Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.01
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.7
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
310146,Shakespeare Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.54
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
310146,Shakespeare Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
310146,Shakespeare Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.04
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.68
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.58
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
310146,Shakespeare Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.95
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.74
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.6
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
