Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.52
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
310146,Shakespeare Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.01
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.27
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.0
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.23
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
310146,Shakespeare Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.39
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.41
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.5
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.07
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
310146,Shakespeare Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.64
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
310146,Shakespeare Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.4
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
310146,Shakespeare Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
310146,Shakespeare Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.55
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.5
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
310146,Shakespeare Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.84
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.6
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
310146,Shakespeare Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.35
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.97
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.36
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
310146,Shakespeare Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.07
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.5
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.48
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.87
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
