Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.69
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.79
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.45
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.87
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.98
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
310146,Shakespeare Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.28
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.04
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
310146,Shakespeare Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.34
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.62
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.11
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.2
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,3.2
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
310146,Shakespeare Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.72
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.28
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.2
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.32
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
310146,Shakespeare Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.7
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
310146,Shakespeare Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.44
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.11
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.42
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.9
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.5
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.0
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
310146,Shakespeare Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.35
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.88
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.18
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.4
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.42
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
310146,Shakespeare Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.18
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.54
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
310146,Shakespeare Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.31
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.05
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.3
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
310146,Shakespeare Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.74
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.39
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.27
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.7
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.2
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
