Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.18
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.71
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.34
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
310146,Shakespeare Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.57
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.44
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.66
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
310146,Shakespeare Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.04
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.4
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.65
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.27
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.91
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
310146,Shakespeare Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.67
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.23
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.02
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.8
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.52
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
310146,Shakespeare Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.75
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.04
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.88
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.2
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.8
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.6
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,6.1
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.39
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.67
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
310146,Shakespeare Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.9
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.57
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.37
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.0
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.01
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.08
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.78
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
310146,Shakespeare Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.45
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.97
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.0
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.8
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.6
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.0
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.17
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.62
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
310146,Shakespeare Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.11
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.11
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.45
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.7
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.17
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
310146,Shakespeare Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.56
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.59
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.39
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.9
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,1.8
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.87
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.34
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.43
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
310146,Shakespeare Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.27
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.28
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.88
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.9
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.9
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
