Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.39
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.34
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
310146,Shakespeare Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.11
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.02
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.03
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.1
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.2
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,3.2
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.02
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
310146,Shakespeare Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.4
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.99
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.87
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.58
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
310146,Shakespeare Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.11
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.19
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.2
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.94
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
310146,Shakespeare Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.57
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.33
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.4
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.1
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.19
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
310146,Shakespeare Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.53
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.8
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.4
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
310146,Shakespeare Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.4
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.39
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.74
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.22
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
310146,Shakespeare Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.3
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.97
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.5
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.45
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.18
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
310146,Shakespeare Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.34
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.03
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.92
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.6
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
310146,Shakespeare Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.34
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.41
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.29
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
310146,Shakespeare Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
