Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.73
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
310146,Shakespeare Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.17
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
310146,Shakespeare Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.25
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.4
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
310146,Shakespeare Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.7
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,3.2
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
310146,Shakespeare Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.45
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
310146,Shakespeare Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
310146,Shakespeare Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
310146,Shakespeare Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310146,Shakespeare Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
