Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
310146,Shakespeare Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
310146,Shakespeare Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
310146,Shakespeare Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310146,Shakespeare Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
