Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
310146,Shakespeare Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
310146,Shakespeare Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310146,Shakespeare Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
310146,Shakespeare Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,4.2
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
310146,Shakespeare Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
310146,Shakespeare Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
310146,Shakespeare Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
310146,Shakespeare Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,1.9
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
310146,Shakespeare Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.57
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
310146,Shakespeare Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
