Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
310146,Shakespeare Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
310146,Shakespeare Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310146,Shakespeare Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310146,Shakespeare Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.01
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,4.6
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
310146,Shakespeare Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.84
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.19
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
