Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
310146,Shakespeare Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.06
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.49
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.97
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
310146,Shakespeare Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.01
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
310146,Shakespeare Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.1
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
310146,Shakespeare Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.46
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.98
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.86
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.56
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
310146,Shakespeare Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.76
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
310146,Shakespeare Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.55
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
310146,Shakespeare Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.95
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.35
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
