Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.42
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.22
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.4
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
310146,Shakespeare Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.43
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
310146,Shakespeare Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
310146,Shakespeare Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.06
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.82
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.1
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
310146,Shakespeare Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
310146,Shakespeare Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
310146,Shakespeare Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
310146,Shakespeare Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,9.5
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
310146,Shakespeare Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.29
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
310146,Shakespeare Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.66
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.47
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
