Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
310146,Shakespeare Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310146,Shakespeare Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
