Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,4.2
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,1.7
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
310146,Shakespeare Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.85
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310146,Shakespeare Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
