Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310146,Shakespeare Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
310146,Shakespeare Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,1.5
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,3.0
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
