Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
310146,Shakespeare Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
310146,Shakespeare Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
