Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
310146,Shakespeare Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310146,Shakespeare Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,1.9
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.37
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
310146,Shakespeare Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.45
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.5
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.46
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.25
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
310146,Shakespeare Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.46
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.65
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
310146,Shakespeare Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.24
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.73
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.4
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
310146,Shakespeare Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.0
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.28
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,18.3
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
310146,Shakespeare Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.13
