Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.9
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
310146,Shakespeare Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.76
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.28
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
310146,Shakespeare Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.69
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.98
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
310146,Shakespeare Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.71
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
310146,Shakespeare Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.01
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.81
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,5.0
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
310146,Shakespeare Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.6
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
310146,Shakespeare Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.35
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.35
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
310146,Shakespeare Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.9
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
310146,Shakespeare Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.04
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.14
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
310146,Shakespeare Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.73
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.46
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
