Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
310146,Shakespeare Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.61
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.98
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.1
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.87
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
310146,Shakespeare Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.55
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.3
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.22
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
310146,Shakespeare Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.85
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.36
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,2.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
310146,Shakespeare Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.06
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.93
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
310146,Shakespeare Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.78
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.51
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
310146,Shakespeare Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.55
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
310146,Shakespeare Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.54
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.6
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,4.9
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
310146,Shakespeare Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.67
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.32
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.7
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
310146,Shakespeare Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.39
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.48
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.8
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,8.2
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.25
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
310146,Shakespeare Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
