Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.65
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.57
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.81
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,5.7
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.9
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
310146,Shakespeare Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.12
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.52
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.14
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.3
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.05
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
310146,Shakespeare Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.37
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.3
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.71
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.32
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
310146,Shakespeare Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.08
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.26
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.89
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
310146,Shakespeare Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.4
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.02
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
310146,Shakespeare Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.13
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.07
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.9
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.02
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
310146,Shakespeare Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.32
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.63
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.59
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.8
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.04
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.67
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
310146,Shakespeare Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.19
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.84
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.5
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.1
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.8
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,4.7
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
310146,Shakespeare Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.3
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.84
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.44
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.1
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.7
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.38
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.19
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
310146,Shakespeare Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.15
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.41
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.66
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.3
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.8
