Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.12
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
310146,Shakespeare Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.7
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.92
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.28
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.77
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.93
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.15
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
310146,Shakespeare Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.69
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.76
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.8
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.2
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.7
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
310146,Shakespeare Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.99
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.21
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.17
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.0
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.1
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.38
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.92
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.27
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
310146,Shakespeare Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.57
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.24
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.76
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.0
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.9
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.1
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.36
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.06
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
310146,Shakespeare Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.32
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.19
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.89
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.0
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.0
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.33
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.39
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
310146,Shakespeare Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.14
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.84
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.83
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.3
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.4
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.2
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.55
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.3
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
310146,Shakespeare Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.28
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.51
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.33
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
310146,Shakespeare Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.62
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.02
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.47
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.25
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310146,Shakespeare Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.39
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.01
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.21
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.0
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
