Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
310146,Shakespeare Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.37
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.15
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.9
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
310146,Shakespeare Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.33
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.85
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.95
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.5
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.19
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
310146,Shakespeare Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.59
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.18
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.2
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
310146,Shakespeare Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.82
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.45
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.32
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
310146,Shakespeare Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.96
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310146,Shakespeare Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
310146,Shakespeare Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310146,Shakespeare Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
