Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,2.1
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.75
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
310146,Shakespeare Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.87
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
310146,Shakespeare Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
