Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310146,Shakespeare Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
