Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310146,Shakespeare Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
