Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,3.5
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310146,Shakespeare Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.77
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310146,Shakespeare Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.32
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
