Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310146,Shakespeare Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.94
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
310146,Shakespeare Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.78
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
310146,Shakespeare Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.69
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
310146,Shakespeare Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.37
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.47
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
310146,Shakespeare Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.4
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.01
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.4
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
310146,Shakespeare Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.85
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
310146,Shakespeare Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.69
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.68
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.78
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
310146,Shakespeare Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
