Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.72
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
310146,Shakespeare Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.4
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.55
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
310146,Shakespeare Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
