Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
310146,Shakespeare Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
310146,Shakespeare Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
