Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,3.4
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,1.9
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
310146,Shakespeare Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,1.8
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
