Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,2.1
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310146,Shakespeare Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
310146,Shakespeare Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
