Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
310146,Shakespeare Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310146,Shakespeare Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
310146,Shakespeare Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
310146,Shakespeare Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
