Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
310146,Shakespeare Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
310146,Shakespeare Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.41
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
310146,Shakespeare Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.59
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,4.5
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
310146,Shakespeare Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.85
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
310146,Shakespeare Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.18
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.51
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
310146,Shakespeare Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.0
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,6.8
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310146,Shakespeare Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.34
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
