Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
310146,Shakespeare Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.23
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.48
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,1.8
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
310146,Shakespeare Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.72
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.47
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
310146,Shakespeare Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.11
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.33
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
310146,Shakespeare Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.38
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.61
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
310146,Shakespeare Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.91
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.86
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.6
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.53
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
310146,Shakespeare Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.05
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.31
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.4
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
310146,Shakespeare Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.52
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.98
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.6
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
310146,Shakespeare Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.56
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.19
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.95
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
310146,Shakespeare Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.96
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
