Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
310146,Shakespeare Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.7
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.8
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
310146,Shakespeare Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.36
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.88
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.18
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
310146,Shakespeare Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.95
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.61
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.9
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.1
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
310146,Shakespeare Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.48
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.64
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.57
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.9
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.08
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
310146,Shakespeare Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.04
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.35
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.87
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.8
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.2
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.76
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.32
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
310146,Shakespeare Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.3
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.08
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
310146,Shakespeare Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.94
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.29
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.68
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.15
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
310146,Shakespeare Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.37
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.18
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.79
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
310146,Shakespeare Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.22
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.75
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.67
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
310146,Shakespeare Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.87
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.05
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.5
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
