Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.34
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
310146,Shakespeare Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.24
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.86
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.47
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.9
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.33
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
310146,Shakespeare Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.94
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.07
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.54
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.31
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
310146,Shakespeare Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.17
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.04
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.4
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
310146,Shakespeare Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.26
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.59
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
310146,Shakespeare Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.79
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.9
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.85
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
310146,Shakespeare Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.3
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.25
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.7
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.4
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
310146,Shakespeare Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.99
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.05
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,3.0
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.89
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.73
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.06
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
310146,Shakespeare Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.98
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.55
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.16
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.55
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
310146,Shakespeare Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.85
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.93
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.1
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
