Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.4
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.63
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310146,Shakespeare Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.3
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.16
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.21
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.2
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,1.5
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
310146,Shakespeare Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.95
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.97
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.1
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.87
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
310146,Shakespeare Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.18
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.23
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,2.1
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
310146,Shakespeare Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.66
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.99
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,5.7
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
310146,Shakespeare Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.11
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.37
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
310146,Shakespeare Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.65
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.57
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.9
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
310146,Shakespeare Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.1
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.36
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.68
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.79
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
310146,Shakespeare Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.07
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.91
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,3.5
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.34
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
310146,Shakespeare Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.61
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.04
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
