Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
310146,Shakespeare Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
310146,Shakespeare Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
