Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,5.8
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.37
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
