Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,3.2
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,1.1
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,3.0
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
