Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
310146,Shakespeare Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
310146,Shakespeare Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
310146,Shakespeare Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.62
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
310146,Shakespeare Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
310146,Shakespeare Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.31
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310146,Shakespeare Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.25
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.55
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
