Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.7
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
310146,Shakespeare Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.2
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
310146,Shakespeare Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.51
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.2
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310146,Shakespeare Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.78
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.9
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.69
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
310146,Shakespeare Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.07
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
310146,Shakespeare Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.96
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.55
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
310146,Shakespeare Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.07
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.33
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.2
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
310146,Shakespeare Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.3
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.11
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.79
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
310146,Shakespeare Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.43
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.66
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.59
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
310146,Shakespeare Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.33
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.72
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
310146,Shakespeare Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
