Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.15
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.37
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.0
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.19
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,1.7
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
310146,Shakespeare Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
310146,Shakespeare Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.08
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
310146,Shakespeare Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
