Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
310146,Shakespeare Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.5
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.0
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,1.4
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
