Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,8.0
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
