Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310146,Shakespeare Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
310146,Shakespeare Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
310146,Shakespeare Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
