Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.3
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310146,Shakespeare Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,1.4
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
310146,Shakespeare Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310146,Shakespeare Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
310146,Shakespeare Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
310146,Shakespeare Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
310146,Shakespeare Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
310146,Shakespeare Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
310146,Shakespeare Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.29
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
310146,Shakespeare Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
