Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.44
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.05
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
310146,Shakespeare Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.97
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.3
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,2.7
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310146,Shakespeare Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.06
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
310146,Shakespeare Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.7
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,4.9
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.43
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
310146,Shakespeare Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.35
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
310146,Shakespeare Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.7
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
310146,Shakespeare Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.45
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
310146,Shakespeare Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.72
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
