Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
310146,Shakespeare Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.05
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.65
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
310146,Shakespeare Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.13
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.64
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.3
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,6.5
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
310146,Shakespeare Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.14
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.09
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
310146,Shakespeare Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.91
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,5.4
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
310146,Shakespeare Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.93
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.12
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.06
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
310146,Shakespeare Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.45
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
310146,Shakespeare Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.25
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.0
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
310146,Shakespeare Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.82
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,6.0
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
310146,Shakespeare Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.65
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.35
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
