Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
310146,Shakespeare Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.24
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.05
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
310146,Shakespeare Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.14
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.5
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.65
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.8
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
310146,Shakespeare Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.74
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.8
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.1
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
310146,Shakespeare Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.14
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.71
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.0
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
310146,Shakespeare Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.04
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.83
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.4
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.5
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,3.0
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
310146,Shakespeare Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.85
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.12
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.9
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
310146,Shakespeare Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.11
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.16
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.03
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
310146,Shakespeare Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.58
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.42
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,3.1
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
310146,Shakespeare Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.71
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.9
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.9
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.9
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.45
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
310146,Shakespeare Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
