Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.36
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.4
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.48
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
310146,Shakespeare Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.47
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,6.2
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
310146,Shakespeare Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.28
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.14
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.7
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.52
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
310146,Shakespeare Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.64
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.85
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.3
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.3
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.1
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,11.2
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.49
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
310146,Shakespeare Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.83
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.77
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.84
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.8
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.15
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.51
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
310146,Shakespeare Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.66
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.46
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.66
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.5
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.5
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.24
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.01
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.3
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
310146,Shakespeare Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.73
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.86
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.66
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.2
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.48
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.64
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
310146,Shakespeare Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.24
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.79
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.49
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.9
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,5.5
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.47
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.16
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
310146,Shakespeare Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.99
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.33
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.01
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.4
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.54
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.99
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
310146,Shakespeare Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.05
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.06
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.16
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.3
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
