Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.57
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.44
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
310146,Shakespeare Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.51
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.54
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.7
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.65
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
310146,Shakespeare Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.85
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.68
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.56
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.3
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.5
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.12
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
310146,Shakespeare Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.09
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.44
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.93
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
310146,Shakespeare Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.32
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.02
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.37
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
310146,Shakespeare Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.17
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.93
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.0
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.6
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
310146,Shakespeare Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.52
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.83
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.5
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
310146,Shakespeare Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.79
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.15
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.6
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,4.4
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.05
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
310146,Shakespeare Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.3
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.19
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
310146,Shakespeare Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.78
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.34
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
