Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.35
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
310146,Shakespeare Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.55
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.39
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
310146,Shakespeare Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.75
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,1.3
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.86
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
310146,Shakespeare Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.91
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.62
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.0
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
310146,Shakespeare Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.03
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.51
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.4
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.99
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
310146,Shakespeare Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.46
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.07
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.3
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.3
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.73
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
310146,Shakespeare Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.54
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.9
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.7
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
310146,Shakespeare Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.48
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.63
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.65
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
310146,Shakespeare Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.48
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.75
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.33
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
310146,Shakespeare Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.41
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.39
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.55
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
310146,Shakespeare Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
